Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.1
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,14.3
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606882,Pembroke Learning Campus,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.61
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.54
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,14.3
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
606882,Pembroke Learning Campus,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,14.3
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606882,Pembroke Learning Campus,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.19
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,14.4
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606882,Pembroke Learning Campus,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.17
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,14.4
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606882,Pembroke Learning Campus,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.18
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,14.4
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606882,Pembroke Learning Campus,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,14.2
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606882,Pembroke Learning Campus,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,14.4
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
606882,Pembroke Learning Campus,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.18
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606882,Pembroke Learning Campus,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.14
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.52
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
606882,Pembroke Learning Campus,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.19
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.85
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.36
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,14.7
