Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
606882,Pembroke Learning Campus,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.46
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.19
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
606882,Pembroke Learning Campus,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
606882,Pembroke Learning Campus,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.85
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
606882,Pembroke Learning Campus,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.13
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.42
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.29
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
606882,Pembroke Learning Campus,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.93
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.02
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.54
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606882,Pembroke Learning Campus,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.27
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606882,Pembroke Learning Campus,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
606882,Pembroke Learning Campus,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.46
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.97
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,15.1
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
606882,Pembroke Learning Campus,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.36
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.41
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,15.3
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
606882,Pembroke Learning Campus,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.37
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.24
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,15.4
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
606882,Pembroke Learning Campus,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
