Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.44
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
606882,Pembroke Learning Campus,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.65
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.51
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
606882,Pembroke Learning Campus,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.5
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.04
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
606882,Pembroke Learning Campus,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,72.3
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.01
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.61
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,15.8
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
606882,Pembroke Learning Campus,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.88
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.06
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,15.8
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
606882,Pembroke Learning Campus,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.81
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,15.9
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
606882,Pembroke Learning Campus,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.72
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.44
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,15.9
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
606882,Pembroke Learning Campus,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.51
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
606882,Pembroke Learning Campus,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.98
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.31
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
606882,Pembroke Learning Campus,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,16.1
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
606882,Pembroke Learning Campus,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.13
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.76
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,16.2
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
