Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,16.2
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
606882,Pembroke Learning Campus,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
606882,Pembroke Learning Campus,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.3
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
606882,Pembroke Learning Campus,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
606882,Pembroke Learning Campus,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.26
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
606882,Pembroke Learning Campus,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
606882,Pembroke Learning Campus,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
606882,Pembroke Learning Campus,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.21
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
606882,Pembroke Learning Campus,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
606882,Pembroke Learning Campus,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
606882,Pembroke Learning Campus,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
