Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,16.5
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
606882,Pembroke Learning Campus,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.01
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,16.5
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
606882,Pembroke Learning Campus,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.31
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
606882,Pembroke Learning Campus,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.26
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
606882,Pembroke Learning Campus,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.99
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
606882,Pembroke Learning Campus,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.9
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
606882,Pembroke Learning Campus,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.1
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,16.1
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606882,Pembroke Learning Campus,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
606882,Pembroke Learning Campus,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,59.1
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
606882,Pembroke Learning Campus,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,66.7
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.36
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
606882,Pembroke Learning Campus,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,68.2
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
606882,Pembroke Learning Campus,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
