Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,68.1
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.3
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
606882,Pembroke Learning Campus,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.02
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
606882,Pembroke Learning Campus,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.51
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
606882,Pembroke Learning Campus,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,16.1
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
606882,Pembroke Learning Campus,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.9
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,16.2
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
606882,Pembroke Learning Campus,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,16.2
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
606882,Pembroke Learning Campus,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.1
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,16.2
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606882,Pembroke Learning Campus,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,69.4
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,16.1
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606882,Pembroke Learning Campus,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,78.8
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606882,Pembroke Learning Campus,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606882,Pembroke Learning Campus,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.13
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,15.4
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
