Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
606882,Pembroke Learning Campus,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
606882,Pembroke Learning Campus,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,14.6
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
606882,Pembroke Learning Campus,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,14.5
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
606882,Pembroke Learning Campus,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.53
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.64
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,14.5
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
606882,Pembroke Learning Campus,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.09
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.84
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
606882,Pembroke Learning Campus,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,66.4
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.71
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
606882,Pembroke Learning Campus,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,62.6
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.57
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
606882,Pembroke Learning Campus,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,68.4
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.99
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.34
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,14.6
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
606882,Pembroke Learning Campus,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,14.3
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
606882,Pembroke Learning Campus,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.93
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,70.5
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.06
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.81
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
606882,Pembroke Learning Campus,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.4
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.4
606882,Pembroke Learning Campus,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
