Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.72
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
606882,Pembroke Learning Campus,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,63.8
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.62
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
606882,Pembroke Learning Campus,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.78
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606882,Pembroke Learning Campus,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.47
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.6
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,15.1
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
606882,Pembroke Learning Campus,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.18
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,15.1
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606882,Pembroke Learning Campus,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.96
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.31
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.33
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,15.1
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
606882,Pembroke Learning Campus,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.63
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.22
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,15.1
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606882,Pembroke Learning Campus,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.1
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,15.2
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
606882,Pembroke Learning Campus,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.37
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.15
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,15.2
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606882,Pembroke Learning Campus,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.51
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.66
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,15.3
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
606882,Pembroke Learning Campus,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.6
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,15.3
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
