Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
606882,Pembroke Learning Campus,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.52
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.5
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.6
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,15.4
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
606882,Pembroke Learning Campus,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.1
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.25
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.21
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,15.4
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
606882,Pembroke Learning Campus,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.24
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.84
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.96
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
606882,Pembroke Learning Campus,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.65
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.36
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.41
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
606882,Pembroke Learning Campus,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.64
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.94
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
606882,Pembroke Learning Campus,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.7
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.47
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.45
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
606882,Pembroke Learning Campus,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.67
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.73
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.8
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
606882,Pembroke Learning Campus,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.92
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.76
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
606882,Pembroke Learning Campus,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
606882,Pembroke Learning Campus,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.62
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.71
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
606882,Pembroke Learning Campus,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.83
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.93
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.84
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
