Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606882,Pembroke Learning Campus,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.08
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.48
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.26
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
606882,Pembroke Learning Campus,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.15
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.27
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
606882,Pembroke Learning Campus,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.55
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.26
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
606882,Pembroke Learning Campus,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.74
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.91
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
606882,Pembroke Learning Campus,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.13
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.19
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
606882,Pembroke Learning Campus,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.0
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.39
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.24
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
606882,Pembroke Learning Campus,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.97
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.36
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
606882,Pembroke Learning Campus,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.03
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.44
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
606882,Pembroke Learning Campus,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.03
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.67
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.87
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
606882,Pembroke Learning Campus,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.29
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.23
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
606882,Pembroke Learning Campus,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
