Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.08
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.34
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,15.8
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
606882,Pembroke Learning Campus,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.91
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.9
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,15.8
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
606882,Pembroke Learning Campus,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.78
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.27
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,15.8
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
606882,Pembroke Learning Campus,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.76
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.34
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,15.9
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
606882,Pembroke Learning Campus,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.69
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,15.9
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
606882,Pembroke Learning Campus,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.52
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.08
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.4
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
606882,Pembroke Learning Campus,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.66
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,16.1
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
606882,Pembroke Learning Campus,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.3
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.15
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.52
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,16.1
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
606882,Pembroke Learning Campus,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.32
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.98
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,16.2
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
606882,Pembroke Learning Campus,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.82
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.96
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,16.2
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
606882,Pembroke Learning Campus,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.16
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.09
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.6
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
