Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
606882,Pembroke Learning Campus,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,16.5
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
606882,Pembroke Learning Campus,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.26
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,16.6
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
606882,Pembroke Learning Campus,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.45
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.9
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,16.7
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
606882,Pembroke Learning Campus,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.2
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.62
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,16.8
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
606882,Pembroke Learning Campus,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.93
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,16.9
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
606882,Pembroke Learning Campus,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.13
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,16.9
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
606882,Pembroke Learning Campus,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.26
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,17.0
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
606882,Pembroke Learning Campus,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.06
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,17.2
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
606882,Pembroke Learning Campus,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.03
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,17.3
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
606882,Pembroke Learning Campus,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.99
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,17.4
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
606882,Pembroke Learning Campus,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.45
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.37
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
