Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
606882,Pembroke Learning Campus,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.49
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.83
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
606882,Pembroke Learning Campus,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.27
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
606882,Pembroke Learning Campus,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.88
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.16
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.85
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
606882,Pembroke Learning Campus,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.79
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.81
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
606882,Pembroke Learning Campus,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.94
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.09
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
606882,Pembroke Learning Campus,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.94
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.98
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,17.6
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
606882,Pembroke Learning Campus,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.83
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,17.6
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
606882,Pembroke Learning Campus,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.48
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,17.6
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
606882,Pembroke Learning Campus,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.57
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.34
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,17.6
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
606882,Pembroke Learning Campus,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.32
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,17.6
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
606882,Pembroke Learning Campus,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
