Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.02
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,17.6
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
606882,Pembroke Learning Campus,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.64
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,17.6
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
606882,Pembroke Learning Campus,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.34
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
606882,Pembroke Learning Campus,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.46
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.89
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,17.4
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
606882,Pembroke Learning Campus,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.9
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,17.4
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
606882,Pembroke Learning Campus,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.93
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.93
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
606882,Pembroke Learning Campus,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.38
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.19
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,17.7
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
606882,Pembroke Learning Campus,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.4
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.62
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.16
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,18.0
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
606882,Pembroke Learning Campus,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.81
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.84
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,18.2
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
606882,Pembroke Learning Campus,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.54
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.58
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.27
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,18.4
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
606882,Pembroke Learning Campus,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.11
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,18.6
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606882,Pembroke Learning Campus,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
