Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.12
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
606882,Pembroke Learning Campus,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
606882,Pembroke Learning Campus,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.86
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
606882,Pembroke Learning Campus,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.05
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.29
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,15.3
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
606882,Pembroke Learning Campus,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,15.1
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
606882,Pembroke Learning Campus,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.86
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
606882,Pembroke Learning Campus,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
606882,Pembroke Learning Campus,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.52
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.6
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
606882,Pembroke Learning Campus,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,14.5
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
606882,Pembroke Learning Campus,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,14.4
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
606882,Pembroke Learning Campus,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.73
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,14.3
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
606882,Pembroke Learning Campus,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
