Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.35
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,14.1
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
606882,Pembroke Learning Campus,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.37
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
606882,Pembroke Learning Campus,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
606882,Pembroke Learning Campus,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
606882,Pembroke Learning Campus,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
606882,Pembroke Learning Campus,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
606882,Pembroke Learning Campus,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
606882,Pembroke Learning Campus,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
606882,Pembroke Learning Campus,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
606882,Pembroke Learning Campus,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,13.9
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
606882,Pembroke Learning Campus,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,13.9
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
