Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
606882,Pembroke Learning Campus,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
606882,Pembroke Learning Campus,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
606882,Pembroke Learning Campus,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.86
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.23
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.21
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
606882,Pembroke Learning Campus,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
606882,Pembroke Learning Campus,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.41
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
606882,Pembroke Learning Campus,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.31
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.53
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
606882,Pembroke Learning Campus,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.45
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
606882,Pembroke Learning Campus,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.99
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
606882,Pembroke Learning Campus,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.27
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
606882,Pembroke Learning Campus,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.1
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606882,Pembroke Learning Campus,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
