Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606882,Pembroke Learning Campus,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,14.0
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606882,Pembroke Learning Campus,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,14.1
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606882,Pembroke Learning Campus,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,14.3
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606882,Pembroke Learning Campus,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.34
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.98
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,14.4
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606882,Pembroke Learning Campus,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,14.5
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.17
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,14.6
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606882,Pembroke Learning Campus,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.02
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606882,Pembroke Learning Campus,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.13
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606882,Pembroke Learning Campus,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.92
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606882,Pembroke Learning Campus,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
