Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.16
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606882,Pembroke Learning Campus,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606882,Pembroke Learning Campus,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.21
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606882,Pembroke Learning Campus,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606882,Pembroke Learning Campus,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.65
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.76
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606882,Pembroke Learning Campus,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606882,Pembroke Learning Campus,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606882,Pembroke Learning Campus,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.19
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606882,Pembroke Learning Campus,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606882,Pembroke Learning Campus,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.35
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606882,Pembroke Learning Campus,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
