Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606882,Pembroke Learning Campus,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606882,Pembroke Learning Campus,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,14.7
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
606882,Pembroke Learning Campus,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,14.6
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606882,Pembroke Learning Campus,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.01
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.25
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,14.6
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606882,Pembroke Learning Campus,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,14.5
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606882,Pembroke Learning Campus,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,14.5
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606882,Pembroke Learning Campus,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.87
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,14.4
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606882,Pembroke Learning Campus,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.34
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.03
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.67
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606882,Pembroke Learning Campus,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.33
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.15
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.64
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
606882,Pembroke Learning Campus,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.14
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.18
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.96
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606882,Pembroke Learning Campus,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
