Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.63
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
606882,Pembroke Learning Campus,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.54
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.53
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.92
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
606882,Pembroke Learning Campus,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.32
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.19
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
606882,Pembroke Learning Campus,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.54
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606882,Pembroke Learning Campus,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.42
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.42
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606882,Pembroke Learning Campus,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.84
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.36
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606882,Pembroke Learning Campus,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.16
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.74
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.22
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
606882,Pembroke Learning Campus,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.72
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.93
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.36
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606882,Pembroke Learning Campus,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.2
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.19
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.24
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
606882,Pembroke Learning Campus,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.52
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.38
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.82
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
606882,Pembroke Learning Campus,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.25
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
606882,Pembroke Learning Campus,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
