Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.71
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.16
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
606882,Pembroke Learning Campus,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.45
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.99
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.41
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
606882,Pembroke Learning Campus,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.27
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.54
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.95
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606882,Pembroke Learning Campus,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.45
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
606882,Pembroke Learning Campus,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.85
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.25
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
606882,Pembroke Learning Campus,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.97
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.58
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.12
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
606882,Pembroke Learning Campus,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.82
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.47
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.64
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
606882,Pembroke Learning Campus,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.55
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.35
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,15.8
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
606882,Pembroke Learning Campus,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.22
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.47
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,15.9
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606882,Pembroke Learning Campus,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.61
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.64
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.16
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
606882,Pembroke Learning Campus,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.22
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.55
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.95
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,16.1
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
