Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606882,Pembroke Learning Campus,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.24
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.76
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,16.1
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
606882,Pembroke Learning Campus,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.52
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.53
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.19
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,16.2
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
606882,Pembroke Learning Campus,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.1
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
606882,Pembroke Learning Campus,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.08
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.94
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
606882,Pembroke Learning Campus,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.61
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.55
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
606882,Pembroke Learning Campus,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.48
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.48
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.83
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,16.3
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
606882,Pembroke Learning Campus,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.88
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.46
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.18
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
606882,Pembroke Learning Campus,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.02
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,16.4
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
606882,Pembroke Learning Campus,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.71
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.28
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.81
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,16.5
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
606882,Pembroke Learning Campus,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.05
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,16.6
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
606882,Pembroke Learning Campus,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
