Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.63
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.47
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.13
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,16.7
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
606882,Pembroke Learning Campus,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.73
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,16.8
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
606882,Pembroke Learning Campus,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,16.9
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606882,Pembroke Learning Campus,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.18
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.15
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,17.0
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606882,Pembroke Learning Campus,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.36
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,17.1
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
606882,Pembroke Learning Campus,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.14
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.62
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,17.3
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
606882,Pembroke Learning Campus,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.23
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.16
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,17.4
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
606882,Pembroke Learning Campus,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
606882,Pembroke Learning Campus,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.9
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.7
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,17.6
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
606882,Pembroke Learning Campus,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.33
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.71
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,17.7
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
606882,Pembroke Learning Campus,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.1
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.72
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,17.9
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
606882,Pembroke Learning Campus,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
