Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.98
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,18.0
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
606882,Pembroke Learning Campus,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.83
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.03
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,18.1
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
606882,Pembroke Learning Campus,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.64
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,18.1
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
606882,Pembroke Learning Campus,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.18
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.26
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,18.2
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
606882,Pembroke Learning Campus,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.89
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.98
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,18.2
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
606882,Pembroke Learning Campus,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.12
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.84
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,18.4
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
606882,Pembroke Learning Campus,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.63
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.62
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.17
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,18.4
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
606882,Pembroke Learning Campus,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.32
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.03
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.42
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
606882,Pembroke Learning Campus,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.8
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.1
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.83
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
606882,Pembroke Learning Campus,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.4
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
606882,Pembroke Learning Campus,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.63
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
