Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
606882,Pembroke Learning Campus,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.3
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
606882,Pembroke Learning Campus,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
606882,Pembroke Learning Campus,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.25
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.09
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.44
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
606882,Pembroke Learning Campus,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.6
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
606882,Pembroke Learning Campus,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.87
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.59
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
606882,Pembroke Learning Campus,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.56
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.59
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,18.5
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
606882,Pembroke Learning Campus,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.86
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,18.4
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
606882,Pembroke Learning Campus,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.16
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.06
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,18.3
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606882,Pembroke Learning Campus,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,18.2
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
606882,Pembroke Learning Campus,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.79
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.33
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,18.1
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
606882,Pembroke Learning Campus,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
