Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.56
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.72
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.54
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,18.1
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
606882,Pembroke Learning Campus,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.66
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.32
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.47
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,18.1
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
606882,Pembroke Learning Campus,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.27
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,18.1
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
606882,Pembroke Learning Campus,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.26
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,18.1
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
606882,Pembroke Learning Campus,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.47
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.85
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,18.1
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
606882,Pembroke Learning Campus,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.02
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,18.2
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
606882,Pembroke Learning Campus,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.7
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.29
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.51
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,18.1
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606882,Pembroke Learning Campus,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.55
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.54
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,18.0
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606882,Pembroke Learning Campus,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,17.8
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
606882,Pembroke Learning Campus,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.5
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.44
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.25
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,17.8
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
606882,Pembroke Learning Campus,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.19
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,17.7
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
606882,Pembroke Learning Campus,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
