Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.5
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.71
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.01
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,17.5
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
606882,Pembroke Learning Campus,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.21
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.87
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,17.4
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
606882,Pembroke Learning Campus,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.59
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.3
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.06
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,17.3
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
606882,Pembroke Learning Campus,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.25
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.9
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,17.3
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
606882,Pembroke Learning Campus,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,17.2
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
606882,Pembroke Learning Campus,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.16
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.83
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.71
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,16.9
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
606882,Pembroke Learning Campus,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.6
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,16.7
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
606882,Pembroke Learning Campus,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.86
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,16.5
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
606882,Pembroke Learning Campus,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,16.2
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
606882,Pembroke Learning Campus,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,16.0
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
606882,Pembroke Learning Campus,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.89
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
