Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,15.9
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
606882,Pembroke Learning Campus,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,15.8
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
606882,Pembroke Learning Campus,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,15.7
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
606882,Pembroke Learning Campus,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,64.9
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.84
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,15.6
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
606882,Pembroke Learning Campus,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.55
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,15.5
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
606882,Pembroke Learning Campus,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.68
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.33
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.3
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,15.4
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
606882,Pembroke Learning Campus,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.04
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,15.4
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
606882,Pembroke Learning Campus,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.19
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,15.3
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
606882,Pembroke Learning Campus,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.15
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.67
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.98
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,15.2
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
606882,Pembroke Learning Campus,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.43
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.08
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,15.2
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
606882,Pembroke Learning Campus,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.17
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,15.1
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
606882,Pembroke Learning Campus,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606882,Pembroke Learning Campus,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
