Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
606882,Pembroke Learning Campus,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
606882,Pembroke Learning Campus,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.66
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.32
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.06
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
606882,Pembroke Learning Campus,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.58
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.65
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.43
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
606882,Pembroke Learning Campus,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.57
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.31
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.01
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
606882,Pembroke Learning Campus,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.91
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.26
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
606882,Pembroke Learning Campus,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.73
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.23
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606882,Pembroke Learning Campus,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.09
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606882,Pembroke Learning Campus,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.31
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606882,Pembroke Learning Campus,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.31
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.36
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.3
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606882,Pembroke Learning Campus,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
606882,Pembroke Learning Campus,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.39
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.34
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
606882,Pembroke Learning Campus,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.04
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
