Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606882,Pembroke Learning Campus,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.22
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.17
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606882,Pembroke Learning Campus,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.83
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.2
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606882,Pembroke Learning Campus,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.93
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.81
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.92
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
606882,Pembroke Learning Campus,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.34
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.38
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.56
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606882,Pembroke Learning Campus,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.3
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.81
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606882,Pembroke Learning Campus,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.07
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.05
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.52
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606882,Pembroke Learning Campus,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.82
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.37
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
606882,Pembroke Learning Campus,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.33
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.87
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606882,Pembroke Learning Campus,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.86
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.29
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606882,Pembroke Learning Campus,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.78
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606882,Pembroke Learning Campus,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
