Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.05
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.33
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606882,Pembroke Learning Campus,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606882,Pembroke Learning Campus,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.36
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606882,Pembroke Learning Campus,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.95
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606882,Pembroke Learning Campus,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.29
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606882,Pembroke Learning Campus,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.29
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,14.8
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606882,Pembroke Learning Campus,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.33
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
606882,Pembroke Learning Campus,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.57
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.96
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606882,Pembroke Learning Campus,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.56
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.13
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.42
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,14.9
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606882,Pembroke Learning Campus,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.13
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
606882,Pembroke Learning Campus,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.39
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.19
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606882,Pembroke Learning Campus,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.51
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.8
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
606882,Pembroke Learning Campus,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.32
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.71
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,15.0
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
606882,Pembroke Learning Campus,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
